Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.76
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.41
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.12
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.88
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.09
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.1
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.5
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
160021,Croft Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.08
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.96
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.13
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.31
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.4
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.9
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
160021,Croft Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.63
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.89
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.63
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.4
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
160021,Croft Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.87
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.98
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.59
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.3
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
160021,Croft Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.53
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.64
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.7
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
160021,Croft Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.36
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.53
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.51
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.36
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.3
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
160021,Croft Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.13
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.29
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.53
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.7
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
160021,Croft Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.5
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.81
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.76
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.5
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.4
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
160021,Croft Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.35
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.18
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.71
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.7
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
160021,Croft Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.47
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.87
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.23
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.17
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.4
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.7
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
160021,Croft Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.82
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.83
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.26
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.1
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.0
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
160021,Croft Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.85
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.79
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.45
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.46
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.9
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
160021,Croft Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.97
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.62
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.07
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.12
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.1
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
