Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
160021,Croft Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.34
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.15
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.32
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.42
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.5
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
160021,Croft Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.98
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.59
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.7
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.3
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.1
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
160021,Croft Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.22
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.22
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.14
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.42
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.2
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.1
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.5
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
160021,Croft Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.63
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.16
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.85
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.13
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.5
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.0
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.3
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.13
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
160021,Croft Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.47
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.35
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.91
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.82
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.0
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.4
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.3
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
160021,Croft Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.01
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.63
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.14
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.08
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.7
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.3
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.72
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
160021,Croft Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.98
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.63
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.86
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.67
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.9
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.3
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.3
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.76
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
160021,Croft Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.49
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.45
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.69
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.7
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.5
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
160021,Croft Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.02
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
160021,Croft Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.08
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.7
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.99
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.23
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,114.4
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.0
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.8
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.24
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
160021,Croft Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.41
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,47.65
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.97
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.83
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.6
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.5
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.0
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.4
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
160021,Croft Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,52.34
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.72
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.58
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.5
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.8
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.0
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.21
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
160021,Croft Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.9
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.08
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.6
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
