Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.13
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
160021,Croft Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.51
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.01
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.6
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.4
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
160021,Croft Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.32
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.42
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.75
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.0
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.4
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.78
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
160021,Croft Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.21
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.32
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,124.2
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.0
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.1
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.98
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
160021,Croft Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.27
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,54.82
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.64
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.22
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,131.0
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.2
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.0
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.87
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
160021,Croft Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.82
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.16
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.44
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,152.2
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.9
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,69.38
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
160021,Croft Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.18
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.0
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.64
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.43
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.0
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.8
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.6
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.41
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
160021,Croft Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.0
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.14
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.45
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.7
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.8
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.6
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.29
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
160021,Croft Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.28
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.98
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.28
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.1
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.9
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
160021,Croft Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.57
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
160021,Croft Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.6
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.7
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.43
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.4
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.2
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.7
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.3
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
160021,Croft Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.34
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.8
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.13
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.8
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.2
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.5
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
160021,Croft Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.08
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
160021,Croft Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.59
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.01
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.32
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.2
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.1
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
160021,Croft Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.2
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.15
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.74
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.8
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.1
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.4
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
160021,Croft Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
