Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.32
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.12
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.12
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.6
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.1
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.9
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
160021,Croft Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.25
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
160021,Croft Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.85
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.34
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.35
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.8
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.9
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.8
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.3
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
160021,Croft Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.11
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.64
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.93
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.9
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.6
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.4
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
160021,Croft Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.93
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.18
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.93
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
160021,Croft Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.86
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.68
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.78
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.4
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.2
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.9
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.4
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.76
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.46
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
160021,Croft Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.37
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.66
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.38
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.6
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.2
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.5
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
160021,Croft Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.3
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.87
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.9
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
160021,Croft Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.39
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.35
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.94
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.7
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.5
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.0
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.37
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.98
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
160021,Croft Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.95
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.79
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.27
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.9
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.8
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.5
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.73
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.61
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.22
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
160021,Croft Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.87
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.94
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.69
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.9
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.7
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.3
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.2
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
160021,Croft Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.13
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.45
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
160021,Croft Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,52.34
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.53
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.72
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.3
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.1
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.9
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
160021,Croft Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.37
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.4
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.3
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
160021,Croft Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.32
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.52
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.45
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.7
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.4
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.8
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160021,Croft Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.13
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.45
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.04
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
160021,Croft Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.58
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.81
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.12
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.3
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.6
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.1
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.5
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
160021,Croft Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.1
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.29
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.92
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
160021,Croft Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.92
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.65
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.18
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.8
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.7
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.7
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.9
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
160021,Croft Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.03
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.81
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.9
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
160021,Croft Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.17
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.43
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.75
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,118.0
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.0
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.1
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.9
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
