Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
160021,Croft Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.53
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.97
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.27
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
160021,Croft Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.92
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.32
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.41
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.79
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.7
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.8
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.7
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
160021,Croft Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.13
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.9
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.78
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
160021,Croft Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.41
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.21
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.78
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.2
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.4
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.8
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.0
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
160021,Croft Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.68
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,83.27
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.88
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
160021,Croft Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.96
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,54.93
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.96
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.81
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.4
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.3
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.5
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.7
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
160021,Croft Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.18
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.75
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,89.5
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
160021,Croft Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.03
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,70.88
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.12
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.17
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.6
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.4
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.1
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.9
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
160021,Croft Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.34
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.7
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.22
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
160021,Croft Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.89
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,76.54
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,75.52
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.94
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,140.3
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.4
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.2
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.1
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
160021,Croft Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,93.84
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.44
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.8
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
160021,Croft Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,75.88
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,78.41
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.58
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.7
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,318.6
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,329.4
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.5
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.15
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.37
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.14
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
160021,Croft Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,82.89
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,89.59
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.61
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,139.6
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,347.6
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,374.7
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.8
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
160021,Croft Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,104.08
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,110.5
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.52
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
160021,Croft Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,88.66
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,96.21
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.27
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,161.9
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,371.8
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,403.5
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.8
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,110.88
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,114.8
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.86
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.7
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.0
160021,Croft Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,85.13
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,93.6
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,74.17
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.2
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,358.5
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,394.7
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.7
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
160021,Croft Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,105.77
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,116.92
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.85
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.6
160021,Croft Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,85.95
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,79.96
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,78.63
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,362.7
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,337.2
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.6
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
160021,Croft Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,105.96
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.92
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,99.24
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
160021,Croft Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,93.19
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,82.56
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,94.29
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.4
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,388.0
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.0
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,395.3
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
160021,Croft Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,114.6
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.69
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,120.31
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.5
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
160021,Croft Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.4
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,91.67
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,97.1
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,97.17
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.0
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,379.9
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,403.1
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,404.7
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
160021,Croft Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
