Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.26
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,123.43
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,126.84
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.6
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,512.5
160021,Croft Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.1
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,94.57
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,83.57
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,103.67
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.1
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,391.1
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,347.7
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,432.5
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
160021,Croft Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,115.51
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.8
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,132.56
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.9
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.6
160021,Croft Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.8
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,96.38
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,93.48
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,104.27
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,399.4
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,388.0
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,435.5
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
160021,Croft Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.15
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,117.06
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,134.06
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.9
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
160021,Croft Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.8
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,96.23
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,86.94
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,94.49
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.0
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,400.1
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,363.3
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,396.1
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
160021,Croft Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,120.4
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,109.6
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,122.34
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.7
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.2
160021,Croft Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.3
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,107.25
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,87.31
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,95.82
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,145.8
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,444.9
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,365.0
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,401.7
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,134.28
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,111.35
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,124.84
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.8
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
160021,Croft Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,523.3
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,116.14
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,96.69
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,97.64
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,148.6
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,480.4
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,402.7
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,408.3
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
160021,Croft Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,147.57
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,124.95
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,124.85
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,609.8
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.1
160021,Croft Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.3
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,96.28
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,101.28
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,87.0
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.4
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,400.4
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,422.2
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.4
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
160021,Croft Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,123.47
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,130.27
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.07
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,512.9
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,542.9
160021,Croft Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,103.21
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,98.41
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,85.31
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.6
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,428.4
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,410.5
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,358.3
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
160021,Croft Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,134.45
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,125.76
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,107.3
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.0
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,557.5
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.4
160021,Croft Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,103.28
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,99.83
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,82.76
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,146.2
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,427.6
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,416.1
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,346.5
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
160021,Croft Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,131.87
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.76
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,102.05
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.8
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,546.3
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.4
160021,Croft Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,99.12
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,95.17
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,85.97
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.1
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,411.2
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,397.0
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,359.9
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
160021,Croft Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,119.42
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,124.08
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.42
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.7
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.5
160021,Croft Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,97.75
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,100.83
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,97.22
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.4
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,405.6
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,420.2
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,406.1
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.98
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
160021,Croft Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,117.23
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,130.53
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.46
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.3
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.7
160021,Croft Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.8
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,89.28
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,93.32
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,90.09
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,117.9
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,373.3
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,390.7
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,378.0
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
160021,Croft Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,109.82
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,120.41
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.98
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,504.0
160021,Croft Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,95.08
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,84.7
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,94.88
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,114.8
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,397.3
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,355.6
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,398.2
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
160021,Croft Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,115.86
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.36
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.52
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.2
160021,Croft Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.2
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,88.94
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,87.07
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,90.28
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,371.8
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,365.8
