Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,379.4
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160021,Croft Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,108.77
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,108.85
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,113.72
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.9
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.5
160021,Croft Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,86.1
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,86.4
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,85.12
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,359.3
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,361.7
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,356.6
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
160021,Croft Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.38
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,107.78
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.52
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.7
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
160021,Croft Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.45
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,91.53
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,79.63
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,76.7
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,122.5
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,381.6
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.4
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.7
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
160021,Croft Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,109.31
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.14
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.31
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
160021,Croft Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,91.22
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.29
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,71.86
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.5
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,378.9
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.4
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.9
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
160021,Croft Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.81
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.05
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.52
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
160021,Croft Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,85.55
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,63.41
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,66.03
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,128.5
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,355.9
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.1
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.1
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160021,Croft Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,99.96
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.77
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.12
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.9
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
160021,Croft Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,85.85
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,69.63
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,72.96
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.2
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,357.0
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.1
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,305.1
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
160021,Croft Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,101.37
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.68
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.52
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
160021,Croft Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,75.99
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.04
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.02
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.6
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.5
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.2
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.3
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160021,Croft Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,88.79
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.66
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.29
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
160021,Croft Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.9
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.69
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.93
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,287.7
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.2
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.3
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.08
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.28
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
160021,Croft Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.67
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,69.37
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.43
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,105.1
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.4
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.2
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.3
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
160021,Croft Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.7
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.46
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.35
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
160021,Croft Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,68.16
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.0
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.81
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.9
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.1
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.3
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160021,Croft Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.52
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.37
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.8
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
160021,Croft Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,67.67
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.0
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.86
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.4
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,287.6
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.3
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.5
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
160021,Croft Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.4
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.33
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.81
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
160021,Croft Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,69.67
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,69.17
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.11
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.7
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.0
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.5
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
160021,Croft Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.44
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.1
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.65
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
160021,Croft Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,84.28
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.25
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.85
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,148.7
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,354.5
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.6
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.9
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
