Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
160021,Croft Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,101.69
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.54
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.93
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
160021,Croft Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,81.5
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.25
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.46
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,133.1
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,342.3
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.8
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.0
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
160021,Croft Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,98.98
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.64
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.7
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
160021,Croft Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,79.51
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.09
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.46
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,119.6
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,333.1
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.2
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.7
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
160021,Croft Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,96.57
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.03
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,73.73
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
160021,Croft Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,82.73
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,70.96
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.82
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.5
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,346.9
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.7
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.9
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
160021,Croft Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,99.31
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.17
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
160021,Croft Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,84.72
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.01
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.1
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.3
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,354.7
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.5
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.9
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
160021,Croft Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.61
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,84.93
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.69
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
160021,Croft Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,84.26
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,69.09
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.07
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.3
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,352.0
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.4
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.2
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
160021,Croft Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,98.44
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.02
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
160021,Croft Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.28
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,72.2
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.1
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.9
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.2
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.3
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.2
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.44
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,86.78
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.98
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
160021,Croft Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.58
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,79.29
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.53
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,68.61
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.6
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.9
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.1
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
160021,Croft Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.87
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.59
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.85
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
160021,Croft Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,77.64
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.13
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.11
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.5
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.1
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.2
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.1
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
160021,Croft Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.32
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.18
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.15
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
160021,Croft Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.57
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,70.59
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.31
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.2
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.0
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.0
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
160021,Croft Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.9
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.41
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.83
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
160021,Croft Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,62.38
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,63.07
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,73.98
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.1
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.9
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.7
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
160021,Croft Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.41
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.12
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.42
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
160021,Croft Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,69.71
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.51
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,68.09
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.9
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.8
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.3
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
160021,Croft Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.27
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,83.29
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.45
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
160021,Croft Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,72.4
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.75
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,67.72
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.9
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.3
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.5
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.0
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,86.41
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.93
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.99
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
160021,Croft Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
