Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.67
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,68.93
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.69
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,287.7
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,290.2
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.7
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.39
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,84.68
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.82
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
160021,Croft Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.89
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.61
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.12
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.1
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.8
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.7
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
160021,Croft Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,78.91
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.39
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.21
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
160021,Croft Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,69.11
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.7
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.02
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.7
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.3
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.6
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
160021,Croft Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.14
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.19
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.19
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
160021,Croft Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,71.71
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.33
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,67.75
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.8
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.1
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.5
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
160021,Croft Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.89
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,81.14
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.85
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
160021,Croft Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,73.32
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.49
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.29
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.5
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.0
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.5
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160021,Croft Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.74
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.17
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.65
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
160021,Croft Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.77
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.03
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.08
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.6
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.2
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.5
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.3
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
160021,Croft Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.91
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.88
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.31
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
160021,Croft Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.79
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.11
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.32
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.3
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.1
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.5
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.1
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160021,Croft Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.01
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.52
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
160021,Croft Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.76
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,69.91
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.89
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.3
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.8
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.5
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.2
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
160021,Croft Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.96
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.29
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.35
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
160021,Croft Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.41
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.88
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.66
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.5
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.3
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.5
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
160021,Croft Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.42
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.09
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.39
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
160021,Croft Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.68
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,69.57
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.73
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.6
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.9
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.9
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.3
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
160021,Croft Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.72
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
160021,Croft Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.86
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.58
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,62.48
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.3
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.8
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.7
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
160021,Croft Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.26
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.73
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.57
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
160021,Croft Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.65
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.96
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.16
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.9
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.9
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.3
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
160021,Croft Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,78.42
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,84.33
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,88.11
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
160021,Croft Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.58
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.98
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.05
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.8
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.2
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.6
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
