Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
160021,Croft Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.87
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.47
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.41
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
160021,Croft Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,71.6
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.9
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.24
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.2
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.7
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.6
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.7
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
160021,Croft Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,82.86
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.86
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.38
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
160021,Croft Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.13
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,75.13
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.56
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.2
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.7
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.6
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
160021,Croft Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.62
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,97.83
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.62
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
160021,Croft Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.23
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.07
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.47
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.7
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.5
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.2
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
160021,Croft Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,69.48
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,88.13
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.54
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
160021,Croft Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,65.21
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.44
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,75.49
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.5
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.6
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.3
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.7
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
160021,Croft Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,77.01
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,84.15
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,97.53
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
160021,Croft Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,78.27
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,80.26
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.06
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,110.2
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.9
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.5
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.9
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
160021,Croft Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.71
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,99.61
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,85.83
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
160021,Croft Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,82.0
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,81.92
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,75.95
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,341.6
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,344.1
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,317.0
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
160021,Croft Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,92.96
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,106.23
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,97.85
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
160021,Croft Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,80.37
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,81.34
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,81.15
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.4
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,340.5
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.0
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
160021,Croft Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,90.96
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,103.14
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,103.88
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
160021,Croft Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,82.99
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,87.86
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.68
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,136.6
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,345.3
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,368.6
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.7
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
160021,Croft Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.16
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,113.46
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.63
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
160021,Croft Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,82.88
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,84.01
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.38
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,146.9
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,346.0
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,352.7
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.9
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
160021,Croft Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.56
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,104.31
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.8
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.7
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.8
160021,Croft Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,79.19
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.69
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.83
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.7
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,330.8
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.8
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.1
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
160021,Croft Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,89.25
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.16
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.1
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
160021,Croft Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.91
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.38
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,69.28
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.1
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.5
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.2
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.27
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,87.6
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.15
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
160021,Croft Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,76.23
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.26
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.24
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.1
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.2
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.7
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.7
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
160021,Croft Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
