Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.68
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.77
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,94.74
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
160021,Croft Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.92
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.88
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.86
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.3
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.9
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.1
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.1
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
160021,Croft Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.32
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.43
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.72
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
160021,Croft Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.51
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.51
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.41
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.9
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.8
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.2
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.5
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
160021,Croft Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,84.5
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.78
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,91.8
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
160021,Croft Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.73
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.78
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,76.59
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.8
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.9
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,319.3
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
160021,Croft Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.88
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,89.66
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,102.62
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
160021,Croft Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.14
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,68.25
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.87
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.3
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.6
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.6
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.7
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
160021,Croft Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.07
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,88.62
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.37
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
160021,Croft Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,63.73
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,65.33
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.77
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.3
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.6
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.8
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
160021,Croft Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,77.68
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.3
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.39
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
160021,Croft Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.16
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,74.98
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.33
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.0
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.1
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.5
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
160021,Croft Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.54
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,96.71
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.29
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
160021,Croft Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,72.37
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.45
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,66.73
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.0
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.8
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.2
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
160021,Croft Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.36
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,81.17
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.53
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
160021,Croft Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.04
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.84
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.49
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.1
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.1
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.5
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
160021,Croft Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.88
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.47
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.33
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
160021,Croft Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,69.22
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.12
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.21
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.2
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.7
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.4
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160021,Croft Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,90.46
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.7
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
160021,Croft Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.87
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,66.42
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.95
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.18
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,118.0
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.9
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.8
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.5
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,85.73
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.61
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
160021,Croft Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.7
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.03
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.03
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.1
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.0
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.2
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160021,Croft Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.96
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
160021,Croft Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.26
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.41
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.12
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.9
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.7
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.5
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.8
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.67
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.23
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
160021,Croft Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.08
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.49
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.1
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.19
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.4
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.8
