Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.1
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
160021,Croft Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.52
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.5
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
160021,Croft Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.54
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.62
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.8
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.8
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.9
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.4
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.3
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
160021,Croft Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.99
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
160021,Croft Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.88
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.2
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.68
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.9
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.4
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.0
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.7
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
160021,Croft Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
160021,Croft Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.45
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.99
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.59
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.6
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.4
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.4
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.05
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
160021,Croft Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.4
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.17
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.96
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.49
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.6
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.8
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.1
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.7
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
160021,Croft Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.93
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.77
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.21
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.95
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.6
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.1
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.8
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
160021,Croft Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.95
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.29
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.57
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.07
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.3
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.2
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.0
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
160021,Croft Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.33
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.93
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.78
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.84
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.1
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.2
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.6
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
160021,Croft Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.73
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.94
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.01
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.55
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.3
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160021,Croft Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
160021,Croft Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.81
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.6
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.22
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.2
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.5
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
160021,Croft Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.19
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.4
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.76
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.06
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.1
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.5
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.5
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
160021,Croft Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.64
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.15
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.49
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.55
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.7
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.6
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.6
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
160021,Croft Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.56
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.96
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.37
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.88
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.3
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.1
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
