Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
160021,Croft Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.72
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.83
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.4
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.3
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
160021,Croft Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.23
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.53
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.0
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.4
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.4
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
160021,Croft Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.73
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.9
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.55
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.5
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.8
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
160021,Croft Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.95
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.62
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.38
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.86
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.9
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
160021,Croft Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.22
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.04
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.92
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.6
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.8
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.5
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
160021,Croft Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.5
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.5
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.57
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.74
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.88
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.5
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.3
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.3
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
160021,Croft Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.74
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.05
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.57
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.4
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.6
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.36
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
160021,Croft Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.01
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.35
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.53
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.34
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.7
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.1
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
160021,Croft Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.64
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.86
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.41
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.77
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.6
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.6
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
160021,Croft Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.24
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.95
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.68
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.4
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.0
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
160021,Croft Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
160021,Croft Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.58
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.38
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.06
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.19
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.2
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.9
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
160021,Croft Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.87
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.92
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.22
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.43
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.8
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.3
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
160021,Croft Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.6
