Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.56
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.19
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.9
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.3
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.2
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
160021,Croft Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.64
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.14
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.78
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.2
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
160021,Croft Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.6
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.85
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.0
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.1
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.4
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.3
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.5
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.83
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
160021,Croft Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.12
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.14
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.0
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.1
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
160021,Croft Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.51
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.86
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.39
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.7
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.5
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
160021,Croft Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.1
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.56
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.86
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.6
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.2
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.2
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.6
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.43
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
160021,Croft Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.41
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.76
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.7
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.5
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.7
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.9
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
160021,Croft Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.14
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.17
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.86
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.4
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.2
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.1
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.9
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
160021,Croft Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.05
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
160021,Croft Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.28
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.73
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.72
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.7
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.9
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.6
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.71
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
160021,Croft Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.51
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.1
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.47
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.23
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.5
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.2
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
160021,Croft Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
160021,Croft Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.86
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.21
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.87
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.4
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.3
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
160021,Croft Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.78
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.78
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.07
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.9
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.7
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.0
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
160021,Croft Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.95
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.39
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.63
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.6
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.2
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.7
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
