Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
160021,Croft Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
160021,Croft Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.48
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.36
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.23
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.5
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.5
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.4
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
160021,Croft Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.49
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.12
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.1
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.4
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.5
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.8
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.61
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
160021,Croft Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.19
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.44
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.5
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.63
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.3
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.6
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.0
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
160021,Croft Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.98
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.38
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.54
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.4
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.1
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.4
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
160021,Croft Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.77
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.25
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
160021,Croft Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.51
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.5
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.06
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.6
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.5
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.5
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.4
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,61.92
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,55.08
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
160021,Croft Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.69
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.01
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.84
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.5
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.7
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.9
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.6
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
160021,Croft Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.98
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
160021,Croft Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.56
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.53
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.88
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.6
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.5
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.9
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.3
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,63.42
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.72
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
160021,Croft Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.65
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.76
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.69
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.4
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.5
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.5
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.71
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.58
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
160021,Croft Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.32
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.24
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.99
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.53
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.3
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.9
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.8
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.3
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.17
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
160021,Croft Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.58
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.78
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.38
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.4
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.3
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.3
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
160021,Croft Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.22
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.61
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.01
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.86
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.7
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.8
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.2
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.0
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
160021,Croft Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.87
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
160021,Croft Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.88
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.75
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.34
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.4
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.2
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.1
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.5
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
160021,Croft Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
