Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.21
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.44
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
160021,Croft Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.2
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.09
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.06
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.37
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.1
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.4
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.8
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.3
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
160021,Croft Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.63
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,67.05
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
160021,Croft Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.81
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.36
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.03
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.43
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.1
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.0
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.7
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.0
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
160021,Croft Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.58
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.97
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
160021,Croft Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.14
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,57.62
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.12
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.42
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.7
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.9
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.7
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160021,Croft Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.4
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.08
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.71
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
160021,Croft Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.29
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.8
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.35
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.4
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.3
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.9
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
160021,Croft Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.05
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.86
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
160021,Croft Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.69
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,64.92
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.0
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.13
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,119.1
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.7
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.9
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.3
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
160021,Croft Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.69
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.9
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
160021,Croft Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.07
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.84
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.58
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.3
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.7
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.0
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
160021,Croft Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.15
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.22
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.89
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
160021,Croft Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.99
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.62
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.1
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.7
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.7
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.8
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
160021,Croft Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.31
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.37
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.83
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
160021,Croft Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.77
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.62
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.34
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.04
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.0
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.9
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.8
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.2
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
160021,Croft Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.06
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.61
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.3
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
160021,Croft Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.35
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.16
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.58
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.38
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.6
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.9
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.8
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160021,Croft Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.37
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.93
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.17
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
160021,Croft Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.64
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.91
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.14
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.0
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.9
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.0
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.5
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
160021,Croft Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.62
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,81.56
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.15
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
160021,Croft Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.81
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,64.18
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.92
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.75
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.4
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.5
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.8
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.6
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
160021,Croft Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.91
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.85
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.23
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
160021,Croft Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.23
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.81
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.61
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.6
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.4
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.3
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.8
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
160021,Croft Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.99
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.24
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.95
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
160021,Croft Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.54
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.5
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.34
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.0
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.6
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.6
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
