Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160021,Croft Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,77.98
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.05
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.31
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
160021,Croft Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.39
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.93
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,79.47
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.7
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.0
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.5
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.7
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.5
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
160021,Croft Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.99
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,95.17
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.8
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
160021,Croft Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.24
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.11
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,75.57
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.83
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.8
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.6
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.5
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
160021,Croft Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,83.53
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.76
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.01
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
160021,Croft Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,70.72
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.05
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.14
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.0
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.3
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.0
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
160021,Croft Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.35
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.92
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.92
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
160021,Croft Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,75.35
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.28
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.5
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.1
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.0
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.1
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
160021,Croft Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,93.24
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.49
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.31
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
160021,Croft Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.72
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,75.96
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,80.53
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.3
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.6
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.2
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,337.9
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
160021,Croft Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,93.76
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.3
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,98.64
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
160021,Croft Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,86.64
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,85.09
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,89.61
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.5
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,362.1
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,356.5
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,376.7
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
160021,Croft Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,112.5
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.03
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,109.1
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.7
160021,Croft Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,82.77
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,89.45
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,74.09
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.6
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,348.6
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,377.1
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,313.7
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
160021,Croft Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,103.31
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,113.62
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.22
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,478.7
160021,Croft Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,93.44
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,97.7
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,75.31
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,150.2
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,390.7
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,410.4
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,317.3
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
160021,Croft Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,119.72
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,123.47
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,94.56
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.9
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.7
160021,Croft Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,105.57
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,92.66
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,78.47
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,151.0
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,441.4
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,389.7
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.2
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
160021,Croft Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,132.75
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,120.6
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.79
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,554.7
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.8
160021,Croft Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,115.9
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,86.44
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,84.0
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,169.3
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,483.7
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,364.6
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,353.8
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
160021,Croft Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,147.04
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.28
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.75
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,613.1
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.8
160021,Croft Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,111.92
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,87.52
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,78.55
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,169.9
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,469.8
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.3
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.6
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
160021,Croft Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,143.57
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.4
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.25
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,218.8
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,602.3
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,481.7
160021,Croft Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,106.66
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,84.0
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,75.35
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,156.8
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,446.7
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,355.2
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.6
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.8
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
