Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,140.78
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,104.62
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.17
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,208.4
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,588.7
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
160021,Croft Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,98.39
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,90.61
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,75.95
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.5
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,411.9
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,382.2
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.1
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
160021,Croft Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,129.13
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,117.25
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.52
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,539.7
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,494.6
160021,Croft Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,95.63
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,84.83
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,89.12
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.8
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,400.3
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.9
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,377.0
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
160021,Croft Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,121.03
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,106.93
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,114.77
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.1
160021,Croft Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,92.29
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,80.19
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,90.78
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,387.2
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,339.7
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,382.6
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
160021,Croft Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,115.74
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.49
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,114.86
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.6
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
160021,Croft Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,89.69
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.33
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,91.23
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.0
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,376.4
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.0
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,384.8
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
160021,Croft Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,109.85
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.35
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,116.21
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
160021,Croft Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.2
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,88.81
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,87.72
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,84.92
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.5
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,372.8
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,370.6
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,359.6
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
160021,Croft Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.67
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.77
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,103.49
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.3
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.6
160021,Croft Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.4
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,99.73
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,91.4
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,75.13
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,143.9
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,417.7
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,385.6
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,317.5
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
160021,Croft Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.49
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,113.15
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.37
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.1
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.7
160021,Croft Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,97.87
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,89.57
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,80.13
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.9
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,412.2
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,380.1
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,340.4
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
160021,Croft Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,123.98
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,108.17
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.1
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.8
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
160021,Croft Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,96.18
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,89.81
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,74.23
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,140.1
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,405.8
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,380.6
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,315.6
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
160021,Croft Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,119.63
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,108.41
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.74
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
160021,Croft Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,90.23
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,87.92
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,70.58
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,135.6
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,380.6
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,372.7
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.0
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160021,Croft Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,112.54
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,108.31
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.72
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.6
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
160021,Croft Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,84.54
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,85.25
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.07
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,127.7
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,357.6
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,361.6
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,298.0
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160021,Croft Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.82
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.78
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.48
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.2
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.9
160021,Croft Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,95.8
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,77.59
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,77.05
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.6
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,403.2
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,329.1
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,327.2
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
160021,Croft Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,111.38
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.48
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.92
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.4
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.2
160021,Croft Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,86.9
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,83.76
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,65.52
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,138.6
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,366.8
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,354.0
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.4
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
160021,Croft Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.51
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,108.4
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.67
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.7
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.2
160021,Croft Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.94
