Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,76.76
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,86.5
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.05
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.5
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,323.8
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,364.0
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.1
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
160021,Croft Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.43
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.64
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.71
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.3
160021,Croft Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,81.36
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.54
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.72
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.5
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,342.4
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.2
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.4
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
160021,Croft Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,94.58
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.15
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.45
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
160021,Croft Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,78.06
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.93
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.6
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.1
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,330.7
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.9
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.1
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160021,Croft Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,90.41
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.58
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.59
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
160021,Croft Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,80.04
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.53
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.99
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.3
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,338.9
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.0
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.2
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
160021,Croft Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,92.63
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.14
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.37
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
160021,Croft Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,84.65
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.04
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.18
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,161.5
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,357.5
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.7
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.8
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
160021,Croft Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,96.59
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.9
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.36
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
160021,Croft Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,81.47
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.55
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.5
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.6
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,343.9
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.5
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.9
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,93.67
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.04
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.78
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
160021,Croft Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.48
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,76.15
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.34
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.67
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.9
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.1
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.4
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160021,Croft Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.97
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.57
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
160021,Croft Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.97
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.83
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.07
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.47
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.8
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.7
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.4
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.9
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.27
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.48
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.48
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
160021,Croft Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,77.13
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.33
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.24
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,120.0
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,323.6
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.9
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.8
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160021,Croft Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.62
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.09
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.76
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
160021,Croft Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,75.19
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,73.17
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.7
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.9
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.8
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.9
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.5
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
160021,Croft Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.5
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,87.94
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.57
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
160021,Croft Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.54
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,70.68
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.34
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,132.5
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,339.7
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.7
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.2
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
160021,Croft Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.94
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.87
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
160021,Croft Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,81.93
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.53
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.89
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.0
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,341.9
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.7
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.6
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
160021,Croft Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.64
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.6
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.8
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
160021,Croft Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,90.64
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.54
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.08
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,153.9
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,378.0
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.0
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.9
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
