Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,105.38
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.86
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
160021,Croft Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.48
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,62.57
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.0
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.0
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.8
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.3
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.95
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.07
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
160021,Croft Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,78.22
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.69
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.0
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,110.7
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,326.0
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.4
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.0
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
160021,Croft Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.67
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.11
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.8
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
160021,Croft Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.71
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.19
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.39
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.9
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.9
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.9
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
160021,Croft Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.9
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.88
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
160021,Croft Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,72.37
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.1
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.68
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.7
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.4
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.5
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160021,Croft Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.97
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.88
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.15
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
160021,Croft Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.07
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.17
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.7
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.3
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.2
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.3
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.88
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,79.01
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.41
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
160021,Croft Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,69.19
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,69.87
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.09
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.6
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.5
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.9
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.66
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.43
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
160021,Croft Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.66
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.16
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,64.79
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.6
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.4
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.2
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.48
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.1
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.49
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
160021,Croft Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.76
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.8
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,68.85
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.8
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.5
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.4
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,289.8
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160021,Croft Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.29
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.03
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.59
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
160021,Croft Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.49
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.02
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.03
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.3
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.5
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.2
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.4
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.58
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.29
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.22
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
160021,Croft Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,74.94
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.69
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.12
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.2
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,314.1
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.7
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.0
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
160021,Croft Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,91.41
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.06
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.61
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
160021,Croft Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,72.03
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.83
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.24
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.5
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.4
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.3
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.7
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.12
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.21
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.66
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
160021,Croft Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,74.03
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,72.44
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.15
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.7
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.0
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.2
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
160021,Croft Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
