Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.22
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.81
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.63
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
160021,Croft Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,70.65
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,70.51
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.15
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.5
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.1
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.4
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160021,Croft Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.12
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.25
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.39
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
160021,Croft Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.7
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.98
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.88
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.1
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.0
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.1
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
160021,Croft Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.43
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.39
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.19
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
160021,Croft Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.05
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.65
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.58
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.9
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.2
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.0
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
160021,Croft Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.26
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.74
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.26
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
160021,Croft Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.56
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.63
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.94
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,99.4
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.1
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.5
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.7
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
160021,Croft Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.26
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,90.51
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.27
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
160021,Croft Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,55.88
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.25
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.1
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.4
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.3
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.6
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.0
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
160021,Croft Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.35
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.38
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.23
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
160021,Croft Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.53
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.5
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.04
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.4
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.1
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.8
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.4
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
160021,Croft Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.58
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.93
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.11
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
160021,Croft Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,63.35
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,85.02
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.39
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.9
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.2
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,356.5
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.1
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
160021,Croft Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.78
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,105.89
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.58
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.7
160021,Croft Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.93
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,89.68
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.46
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,151.1
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.6
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,376.5
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.9
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
160021,Croft Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.95
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,114.52
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.28
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.5
160021,Croft Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,57.99
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,96.99
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.07
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,175.2
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.8
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,409.6
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.3
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
160021,Croft Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.37
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,121.96
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.35
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,229.8
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.5
160021,Croft Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.62
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,75.16
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.52
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.0
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.0
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.5
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.7
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
160021,Croft Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.57
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.13
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.44
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
160021,Croft Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.27
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,82.05
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.93
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.4
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.2
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,349.2
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.0
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
160021,Croft Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.97
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,100.45
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.64
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
160021,Croft Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,73.22
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,85.4
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.87
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,145.9
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.2
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,360.7
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.4
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
160021,Croft Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.56
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,102.4
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.37
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
160021,Croft Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,74.29
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,77.2
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.11
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,143.2
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.4
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,325.8
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.0
