Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
160021,Croft Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.53
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,96.34
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.4
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
160021,Croft Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,74.82
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,68.44
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.97
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,124.6
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,317.2
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,290.9
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.4
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
160021,Croft Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.37
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.95
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.82
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
160021,Croft Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,76.74
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,72.37
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.46
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,121.8
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,325.3
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.6
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.5
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
160021,Croft Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.56
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.95
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.35
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
160021,Croft Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.48
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,74.07
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.06
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.0
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.3
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.1
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.9
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
160021,Croft Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.4
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.61
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.97
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
160021,Croft Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.48
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,75.17
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.19
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.46
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.0
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.1
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.5
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.8
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
160021,Croft Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,88.74
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.4
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.95
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
160021,Croft Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,65.96
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.17
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.37
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.6
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.2
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.9
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.6
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
160021,Croft Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.96
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.66
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.35
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
160021,Croft Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.8
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,65.73
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.31
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,333.4
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.7
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.8
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
160021,Croft Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.91
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.3
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.01
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
160021,Croft Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,77.31
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,67.89
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.59
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.4
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,325.1
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.3
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.6
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
160021,Croft Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.75
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.58
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.94
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
160021,Croft Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,79.51
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.63
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.2
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,135.1
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.1
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.1
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.2
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
160021,Croft Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,95.25
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.5
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.81
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
160021,Croft Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,87.56
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,70.01
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.94
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,137.2
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,365.3
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.9
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.6
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
160021,Croft Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.28
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,89.31
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,82.57
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.1
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
160021,Croft Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.02
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,72.12
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.43
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.8
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.1
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.7
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.2
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
160021,Croft Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.08
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,91.7
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.99
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
160021,Croft Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.87
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.84
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.18
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.9
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.0
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.5
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
160021,Croft Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.79
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.43
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.38
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
160021,Croft Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.44
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,67.32
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.58
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.1
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.1
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.2
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
