Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
160021,Croft Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.01
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.84
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.58
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
160021,Croft Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.06
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.2
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.73
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.5
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.7
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.7
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.8
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
160021,Croft Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,72.5
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,87.6
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.71
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
160021,Croft Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.51
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.31
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.5
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.9
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.7
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.4
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.1
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160021,Croft Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,81.53
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.28
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.36
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
160021,Croft Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,68.32
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.79
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.09
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,113.4
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.6
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.7
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.1
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
160021,Croft Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.22
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.77
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.36
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
160021,Croft Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,69.67
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.82
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.17
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.9
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.8
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.4
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
160021,Croft Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.59
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.06
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.12
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
160021,Croft Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.09
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.8
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.56
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.9
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.4
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.7
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.8
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
160021,Croft Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.83
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.5
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.58
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
160021,Croft Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,53.04
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.2
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.97
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.9
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.5
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.6
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
160021,Croft Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.69
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
160021,Croft Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.4
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.95
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.41
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.46
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.4
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.4
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.4
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.14
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.3
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
160021,Croft Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.11
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.56
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.58
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.8
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.7
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.16
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
160021,Croft Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.21
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.19
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.68
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.4
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.1
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.0
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.15
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
160021,Croft Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.35
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.51
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.23
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.4
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.4
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.2
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.0
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
160021,Croft Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
160021,Croft Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.54
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.7
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.39
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.9
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.6
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.4
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
160021,Croft Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
160021,Croft Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.56
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.6
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.15
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.78
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.7
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.6
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.1
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.01
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
160021,Croft Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
