Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.19
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.59
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.25
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.7
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.6
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
160021,Croft Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.47
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.3
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.15
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.8
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
160021,Croft Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.12
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.44
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.79
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.86
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.2
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.9
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
160021,Croft Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.89
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.24
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.76
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.5
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.6
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
160021,Croft Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.3
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.04
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.56
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.2
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.03
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
160021,Croft Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.35
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.48
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.11
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.34
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.2
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.3
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
160021,Croft Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.78
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.14
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.58
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.1
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.1
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.0
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
160021,Croft Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
160021,Croft Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.65
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.51
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.9
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.6
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.7
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
160021,Croft Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
160021,Croft Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.6
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.63
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.1
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.9
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
160021,Croft Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
160021,Croft Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.64
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.97
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.93
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.89
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.3
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.6
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
160021,Croft Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.43
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.27
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.77
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.81
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.0
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.9
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
160021,Croft Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.02
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.1
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.8
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.9
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
160021,Croft Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.3
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.56
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.91
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.67
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.9
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.5
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
