Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
160021,Croft Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.95
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.74
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.36
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.8
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.1
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.9
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
160021,Croft Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.42
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.81
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.86
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.3
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
160021,Croft Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.64
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.25
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.34
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.7
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.52
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.8
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
160021,Croft Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.1
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.51
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.77
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.45
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.3
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.9
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.8
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
160021,Croft Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.4
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.31
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.03
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.8
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.6
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
160021,Croft Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.74
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.95
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.3
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
160021,Croft Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.21
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.82
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.63
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.1
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.58
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
160021,Croft Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.22
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.19
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.42
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.61
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.8
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
160021,Croft Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.94
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.17
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.7
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.1
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.4
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
160021,Croft Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.68
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.39
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.86
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.8
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.9
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.7
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
160021,Croft Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.07
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.13
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.25
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.8
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.2
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
160021,Croft Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.08
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.65
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.72
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.1
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.2
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
