Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
160021,Croft Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.72
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.85
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.65
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.17
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.03
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.0
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.0
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
160021,Croft Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.79
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.3
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.16
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.3
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.8
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.1
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.22
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
160021,Croft Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.74
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.91
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.77
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.7
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.8
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
160021,Croft Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.21
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.12
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.79
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.9
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
160021,Croft Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.94
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.71
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.37
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.9
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.6
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.6
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.58
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
160021,Croft Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.33
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.59
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.14
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.8
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.3
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
160021,Croft Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.98
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.05
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.1
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.2
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.2
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.5
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
160021,Croft Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.87
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.88
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.48
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.1
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.8
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.4
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
160021,Croft Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.43
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.61
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.78
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.5
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.8
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
160021,Croft Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.23
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.63
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.95
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.8
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.1
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
160021,Croft Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.88
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.26
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.15
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.69
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.2
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.6
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.9
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
160021,Croft Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.99
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.08
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.1
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.49
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.5
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.7
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.7
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
160021,Croft Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.06
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
160021,Croft Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.41
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.76
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.74
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.7
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.0
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.5
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
