Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.72
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.56
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.89
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
160021,Croft Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.9
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.11
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.41
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.3
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.7
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.6
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
160021,Croft Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.88
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.22
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.61
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.03
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.2
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.8
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.0
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
160021,Croft Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.55
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.34
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.8
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.1
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.2
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.3
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
160021,Croft Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.85
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
160021,Croft Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.33
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.58
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.65
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.9
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.7
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.2
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.3
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.7
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160021,Croft Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.7
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
160021,Croft Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.49
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.07
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.74
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.6
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.5
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.4
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
160021,Croft Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.1
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
160021,Croft Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.04
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.32
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.1
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.9
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.9
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.6
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.4
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160021,Croft Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.37
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.5
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
160021,Croft Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.5
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.58
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.37
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.11
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.6
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.3
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.1
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
160021,Croft Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.48
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.27
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.67
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
160021,Croft Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.5
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.03
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.12
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.0
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.6
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.9
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.38
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
160021,Croft Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.28
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.84
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.37
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.0
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.8
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.8
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
160021,Croft Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.57
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.43
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
160021,Croft Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.25
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.76
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.95
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.0
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.3
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.5
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160021,Croft Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.83
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.47
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.31
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
160021,Croft Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.12
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.51
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.26
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.6
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.9
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.6
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
160021,Croft Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.56
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.13
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.75
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
160021,Croft Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.28
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.25
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.74
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.8
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.0
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.1
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
160021,Croft Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
