Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.9
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.47
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.43
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
160021,Croft Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.23
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.42
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.83
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.1
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.4
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.0
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.43
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.29
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.57
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
160021,Croft Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.24
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.05
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.01
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.97
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.6
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.4
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.8
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
160021,Croft Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.09
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.38
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.27
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
160021,Croft Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.46
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,63.44
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.24
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.0
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.1
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.2
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.2
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
160021,Croft Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.61
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.27
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.65
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
160021,Croft Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,64.85
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.49
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.32
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,127.9
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.4
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.6
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.3
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
160021,Croft Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.71
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.35
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.27
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
160021,Croft Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.64
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.45
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.43
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.71
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.08
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,127.7
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.7
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.4
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.4
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160021,Croft Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.81
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.55
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.34
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
160021,Croft Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.54
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.55
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.23
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,147.7
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.1
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,314.7
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.5
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
160021,Croft Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.36
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.1
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.29
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
160021,Croft Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.22
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.44
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.38
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,144.3
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,317.7
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.7
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.0
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
160021,Croft Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,88.08
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,94.7
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.35
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
160021,Croft Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.82
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.7
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.59
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.73
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.8
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,306.5
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,328.3
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.5
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
160021,Croft Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.93
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,97.7
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.55
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
160021,Croft Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,65.37
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,77.56
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,62.27
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.0
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.9
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.9
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
160021,Croft Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.36
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.74
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.3
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
160021,Croft Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.84
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,73.43
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,75.43
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.1
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.6
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.5
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,83.98
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.69
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,102.15
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
160021,Croft Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.45
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.65
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.25
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,79.88
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.5
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.6
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.8
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.1
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160021,Croft Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.47
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.76
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
160021,Croft Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.69
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,77.07
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,81.62
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.7
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.1
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.9
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.18
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.54
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,105.95
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
160021,Croft Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.14
