Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,84.5
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,75.52
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.0
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.1
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.8
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
160021,Croft Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.65
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,106.95
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.32
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
160021,Croft Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.04
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,83.7
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,69.35
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,130.4
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.0
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,350.3
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.4
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
160021,Croft Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.91
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.41
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.51
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
160021,Croft Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.78
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,84.21
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,92.42
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,74.86
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,136.4
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,350.5
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,386.2
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.4
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
160021,Croft Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,103.02
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,117.22
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,93.76
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.7
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
160021,Croft Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,78.44
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,81.5
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,89.44
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.9
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.9
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,374.8
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
160021,Croft Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.79
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,102.1
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,112.24
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
160021,Croft Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.2
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,81.29
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,76.19
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,84.35
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,340.7
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.2
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.8
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.39
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.49
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,107.95
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
160021,Croft Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,95.45
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,89.48
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,88.67
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,119.0
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,397.1
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,373.6
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,371.2
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
160021,Croft Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,118.68
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.34
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,110.4
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.5
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.9
160021,Croft Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,108.2
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,95.25
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,78.81
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,169.0
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,449.0
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,396.6
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,330.4
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
160021,Croft Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,139.44
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,122.52
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.96
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.2
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,578.9
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
160021,Croft Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,89.96
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,92.16
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.4
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,135.7
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,375.7
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,386.6
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.5
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
160021,Croft Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,114.58
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,121.41
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.88
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.3
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,508.9
160021,Croft Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,91.31
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,96.18
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,85.07
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,127.1
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,382.6
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,403.8
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,359.2
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
160021,Croft Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,118.58
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,124.26
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,105.86
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.0
160021,Croft Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,93.05
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,90.05
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,81.37
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.0
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,389.1
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,378.4
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,343.4
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
160021,Croft Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,117.81
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,119.33
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.04
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.1
160021,Croft Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,93.64
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,88.42
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,87.03
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.7
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,390.2
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,370.4
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.5
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
160021,Croft Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,120.25
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,112.79
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.97
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.6
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.6
160021,Croft Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,79.59
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,86.33
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,84.56
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.3
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,335.4
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,362.5
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,357.2
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
160021,Croft Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.45
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.1
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.35
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.2
160021,Croft Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.9
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.54
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,84.49
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,85.56
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,78.36
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,128.2
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,355.7
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,359.6
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.2
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
