Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
160021,Croft Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,111.17
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.75
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,100.79
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.8
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.4
160021,Croft Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,92.65
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,77.26
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,76.52
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,131.4
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,387.8
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.3
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,322.3
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
160021,Croft Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.51
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,100.23
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.86
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,499.6
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
160021,Croft Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,82.48
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,82.97
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.5
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,345.2
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,348.0
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.5
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
160021,Croft Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,107.68
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,110.44
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.13
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.6
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.5
160021,Croft Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,86.13
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,82.73
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.56
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.9
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,360.8
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,348.2
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.7
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
160021,Croft Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,111.6
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,109.22
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.87
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,467.2
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
160021,Croft Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,77.1
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.88
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,68.41
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,115.6
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.5
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.1
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.6
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
160021,Croft Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,99.72
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.71
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.35
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
160021,Croft Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,82.67
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.49
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.77
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,349.7
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.3
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.9
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
160021,Croft Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.58
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,98.94
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.59
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.5
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
160021,Croft Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.44
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.49
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,77.74
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,323.8
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,317.3
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,330.6
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
160021,Croft Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.39
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.14
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,106.44
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
160021,Croft Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.7
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.04
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,69.72
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.19
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.2
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,325.2
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.7
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.3
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
160021,Croft Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,95.47
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.4
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.05
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
160021,Croft Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,75.3
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,69.21
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.21
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.6
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.2
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.4
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
160021,Croft Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.33
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.88
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.01
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
160021,Croft Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,76.97
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.71
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,64.08
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.0
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.8
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.0
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
160021,Croft Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.07
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.49
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.88
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
160021,Croft Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.25
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.39
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.26
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.46
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.6
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.4
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.5
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.96
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.9
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.32
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
160021,Croft Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.73
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.99
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.53
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.1
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.1
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.4
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
160021,Croft Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.39
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.78
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.89
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
160021,Croft Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.09
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.96
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,56.72
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.6
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.0
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.5
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
160021,Croft Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.65
