Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,88.62
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.25
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
160021,Croft Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,69.33
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,63.36
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.15
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.5
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.3
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.5
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
160021,Croft Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.92
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.94
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.97
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
160021,Croft Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,70.08
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.06
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,62.04
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.9
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.4
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.3
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
160021,Croft Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.81
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,88.73
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.16
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
160021,Croft Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,76.91
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.3
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.94
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,127.8
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,323.6
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.7
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.9
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
160021,Croft Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,97.93
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.98
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.9
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
160021,Croft Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,73.85
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.86
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.4
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.0
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.6
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.6
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
160021,Croft Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,91.84
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,86.32
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,87.07
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
160021,Croft Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.55
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.69
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.56
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.1
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.0
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.0
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
160021,Croft Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.73
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,89.38
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.45
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
160021,Croft Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.93
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.24
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.3
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,112.7
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.8
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.5
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.0
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
160021,Croft Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,85.57
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,96.06
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.07
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
160021,Croft Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.93
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,79.45
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.84
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.5
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.9
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.8
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.6
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
160021,Croft Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.34
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,96.62
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.13
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
160021,Croft Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,75.39
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,84.34
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.01
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,139.8
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,315.8
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,354.1
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.9
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
160021,Croft Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,100.33
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,105.39
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.57
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
160021,Croft Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.37
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,78.82
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.84
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,124.7
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.9
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,330.8
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.5
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
160021,Croft Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,92.16
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,100.24
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.18
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.6
160021,Croft Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.53
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.74
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.17
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.6
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.8
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.7
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
160021,Croft Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.53
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.74
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.75
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
160021,Croft Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.59
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,71.78
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,72.72
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.4
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.7
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.6
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
160021,Croft Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.76
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,89.15
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.32
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
160021,Croft Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.26
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.19
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,67.0
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.0
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.4
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.8
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
160021,Croft Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.55
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
160021,Croft Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.22
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.22
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.47
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.9
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.1
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.2
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
