Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
160021,Croft Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.98
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.51
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.53
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
160021,Croft Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.35
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.2
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,71.85
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.7
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.6
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.3
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.6
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
160021,Croft Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.54
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.69
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.33
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
160021,Croft Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.28
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.97
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,76.97
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.8
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.4
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.0
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,324.5
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
160021,Croft Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.61
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,90.32
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,92.36
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
160021,Croft Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.07
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.14
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.57
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.9
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.3
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.1
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
160021,Croft Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.65
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.17
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.44
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
160021,Croft Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.27
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.25
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.67
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.4
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.1
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.0
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160021,Croft Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.08
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.4
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.83
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
160021,Croft Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,68.02
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,80.19
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,72.11
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.7
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,340.4
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.6
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
160021,Croft Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.87
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,99.9
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,90.16
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
160021,Croft Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.95
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,83.45
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.87
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.3
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.5
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,352.7
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.5
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
160021,Croft Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.54
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.79
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,101.38
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
160021,Croft Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,70.94
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,78.67
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,72.89
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.6
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.7
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.5
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
160021,Croft Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,86.15
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,100.45
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.83
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
160021,Croft Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,83.82
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,74.84
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.3
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,350.0
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,314.9
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.6
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
160021,Croft Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.16
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,97.58
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.94
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.7
160021,Croft Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.52
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,75.78
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,86.21
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.3
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.0
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.1
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,363.9
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
160021,Croft Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.99
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,97.24
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,107.6
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
160021,Croft Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.49
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.46
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,85.12
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.8
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.9
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,358.1
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
160021,Croft Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.14
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.12
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,106.84
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
160021,Croft Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.67
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.43
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,74.44
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.2
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.0
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.4
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,313.8
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160021,Croft Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.25
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,81.87
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,93.46
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
160021,Croft Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.98
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.89
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.21
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.0
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.7
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.6
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
