Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.62
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.64
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.94
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
160021,Croft Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.26
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.32
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.7
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.0
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.3
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.4
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160021,Croft Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.93
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.79
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,89.12
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
160021,Croft Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.5
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,78.84
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,74.8
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.5
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.3
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.8
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.51
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,99.65
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,100.14
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
160021,Croft Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.95
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.26
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,76.18
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.9
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.7
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.2
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.3
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160021,Croft Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.67
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.82
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.63
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
160021,Croft Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,68.9
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.34
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,84.82
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.5
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.5
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.5
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
160021,Croft Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,94.42
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.27
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,122.5
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
160021,Croft Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.61
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,66.96
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.48
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.3
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.7
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.6
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
160021,Croft Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.2
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.6
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,109.5
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
160021,Croft Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.53
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.33
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,68.29
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.2
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.0
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.9
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.53
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.25
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.5
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
160021,Croft Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.83
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,69.02
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.13
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.6
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.2
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,307.6
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
160021,Croft Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.03
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,86.32
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.32
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
160021,Croft Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,65.51
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,75.58
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,67.69
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.8
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.3
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.8
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
160021,Croft Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,79.11
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,93.21
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.23
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
160021,Croft Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.43
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,76.04
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.37
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.3
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.5
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.4
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
160021,Croft Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,79.01
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,95.43
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.67
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
160021,Croft Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.22
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,87.56
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.06
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,154.6
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.1
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.0
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.2
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
160021,Croft Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.83
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,109.77
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.74
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.9
160021,Croft Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.41
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,73.9
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.24
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.3
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.5
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.6
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
160021,Croft Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,79.67
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,93.3
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.39
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
160021,Croft Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,72.85
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,80.46
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,72.71
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.1
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,339.6
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,305.1
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160021,Croft Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.85
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,98.79
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.53
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
160021,Croft Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
