Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.14
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,81.49
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.35
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.1
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.3
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,342.0
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.9
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
160021,Croft Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.6
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,103.45
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.98
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.8
160021,Croft Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,53.43
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,72.98
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.34
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.5
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.7
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.2
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.8
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.89
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,87.83
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.48
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
160021,Croft Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.92
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.63
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.39
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.28
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.9
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.4
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.8
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.9
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160021,Croft Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.52
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.77
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.82
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
160021,Croft Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.6
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.82
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.52
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.1
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.5
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.6
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
160021,Croft Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.55
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.16
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
160021,Croft Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.14
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.45
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.42
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.7
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.7
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.7
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
160021,Croft Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.54
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.04
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
160021,Croft Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.8
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.51
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.81
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.0
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.2
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.6
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160021,Croft Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.5
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.06
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.76
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
160021,Croft Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.46
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,54.16
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.04
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.4
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.7
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.5
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
160021,Croft Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.39
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.84
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.23
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
160021,Croft Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.48
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.24
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.22
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.6
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.0
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.0
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.88
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.67
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
160021,Croft Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.45
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.52
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.27
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.7
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.6
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.0
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
160021,Croft Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.97
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.59
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.62
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.9
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.9
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.3
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.9
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
160021,Croft Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
160021,Croft Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.6
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.28
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.89
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.71
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.8
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.4
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.72
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
160021,Croft Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.12
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.53
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.42
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.8
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.8
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.6
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.14
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.56
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
160021,Croft Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.14
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.77
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.77
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.58
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.2
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.0
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.6
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
