Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.37
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
160021,Croft Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.81
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.78
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.53
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.68
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.3
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.7
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.5
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.0
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.26
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
160021,Croft Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.21
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.52
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.94
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.9
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.9
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.9
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
160021,Croft Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
160021,Croft Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.64
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.76
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.06
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.11
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.7
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.7
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.5
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
160021,Croft Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.78
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.03
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.46
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.0
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.0
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
160021,Croft Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.1
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.9
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.81
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.64
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
160021,Croft Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.18
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.19
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.76
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.5
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.8
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
160021,Croft Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.6
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.28
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.13
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.75
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.8
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
160021,Croft Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.02
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.29
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.91
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.0
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.9
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
160021,Croft Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.31
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.71
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.98
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.29
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.7
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.2
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
160021,Croft Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.78
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.27
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.11
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.27
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.7
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
160021,Croft Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.72
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.0
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.08
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.4
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.2
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
160021,Croft Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
160021,Croft Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.49
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.24
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.06
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.23
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.9
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
