Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
160021,Croft Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.43
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.52
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.29
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.95
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
160021,Croft Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.2
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.5
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.34
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.5
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
160021,Croft Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.74
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.31
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.83
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.7
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.5
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
160021,Croft Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.48
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.09
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.16
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.4
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.8
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
160021,Croft Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.34
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.44
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.9
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.61
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.4
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.3
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
160021,Croft Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.78
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.44
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.18
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.5
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
160021,Croft Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.77
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.92
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.37
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.2
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.4
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
160021,Croft Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.66
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.32
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.9
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.7
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
160021,Croft Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.25
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.61
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.06
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.5
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
160021,Croft Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.16
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.07
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.2
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.36
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.1
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.6
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
160021,Croft Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.29
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.35
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.24
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.8
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.8
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
160021,Croft Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.55
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.53
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.66
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.1
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
160021,Croft Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.88
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.64
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.86
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.83
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.1
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
