Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
160021,Croft Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.46
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.21
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.34
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.3
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
160021,Croft Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.32
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.35
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.4
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
160021,Croft Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.82
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.84
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.25
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.0
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.5
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.8
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.71
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
160021,Croft Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.68
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.77
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.34
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.6
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.8
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.9
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.41
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
160021,Croft Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.67
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.63
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.52
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.4
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.1
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.6
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
160021,Croft Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.41
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.1
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.0
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.4
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.01
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
160021,Croft Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.81
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.75
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.46
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.7
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.7
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
160021,Croft Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.6
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.66
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.45
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.9
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.2
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.7
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.31
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
160021,Croft Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.01
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.72
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.68
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.49
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.2
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.6
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.9
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
160021,Croft Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.26
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.68
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.27
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.5
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.04
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
160021,Croft Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.1
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.17
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.28
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.68
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.8
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.9
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.8
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.14
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
160021,Croft Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,54.21
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.58
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.71
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.4
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.3
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.1
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
