Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.69
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
160021,Croft Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.26
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.83
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.29
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.2
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.6
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.4
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.61
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
160021,Croft Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.97
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.67
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.53
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.36
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.2
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.6
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.8
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.1
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.88
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
160021,Croft Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.18
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.62
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.11
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.3
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.9
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.3
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
160021,Croft Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.02
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.75
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
160021,Croft Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.25
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.13
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.06
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.6
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.5
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.9
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
160021,Croft Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.09
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
160021,Croft Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.46
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.47
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.29
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.95
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.4
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.5
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.6
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
160021,Croft Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.39
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.02
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
160021,Croft Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,53.87
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.74
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.03
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.1
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.5
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.1
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
160021,Croft Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.18
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.92
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
160021,Croft Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.67
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.84
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.2
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.33
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.4
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.1
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160021,Croft Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.07
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
160021,Croft Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.73
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.9
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.95
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.0
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.2
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.78
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
160021,Croft Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.84
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.2
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.29
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.9
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.8
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.5
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
160021,Croft Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
160021,Croft Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.44
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.23
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.71
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.7
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.8
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.03
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
160021,Croft Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.43
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.84
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.9
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.4
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.8
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.7
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
160021,Croft Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.94
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.43
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.08
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.88
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.8
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.3
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.4
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
160021,Croft Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.13
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.39
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.15
