Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.2
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.1
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.9
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.78
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
160021,Croft Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.43
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.92
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.68
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.1
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.6
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.6
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160021,Croft Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.28
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.58
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
160021,Croft Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.22
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.96
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.93
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.3
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.3
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.9
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.7
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
160021,Croft Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.89
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.11
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.78
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.3
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.1
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.1
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
160021,Croft Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.24
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.53
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
160021,Croft Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.72
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.43
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.81
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.3
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.8
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.2
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
160021,Croft Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.75
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.32
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
160021,Croft Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.75
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.62
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.61
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.8
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.3
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.9
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.0
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
160021,Croft Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.29
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.71
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
160021,Croft Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.66
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.36
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.22
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.6
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.0
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.0
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.5
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
160021,Croft Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.22
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.94
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
160021,Croft Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,47.02
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,58.65
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.4
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.6
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.7
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.0
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.6
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
160021,Croft Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.41
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,84.25
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.05
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
160021,Croft Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.74
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.92
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.07
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.73
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,112.8
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.9
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.8
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.8
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
160021,Croft Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.84
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.67
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.31
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
160021,Croft Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.39
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.06
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,63.14
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.0
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.0
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.9
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.2
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.1
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
160021,Croft Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.2
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,82.55
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
160021,Croft Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.58
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.2
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.44
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.06
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.9
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.3
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.8
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
160021,Croft Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.08
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,84.31
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.48
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
160021,Croft Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.08
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.98
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,65.22
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.89
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.6
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.4
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.9
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.6
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
160021,Croft Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.73
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,89.76
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.77
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
160021,Croft Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.46
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.74
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.42
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,114.0
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.9
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.3
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.9
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
