Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
160021,Croft Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.33
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,83.93
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.99
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
160021,Croft Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,72.77
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.7
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.68
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.2
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.1
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.0
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.5
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
160021,Croft Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,86.6
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.04
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.31
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
160021,Croft Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.28
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.2
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.64
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.7
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.8
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.2
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.5
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
160021,Croft Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.8
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.41
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.19
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
160021,Croft Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.84
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.5
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.11
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.4
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.6
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.9
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.5
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
160021,Croft Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,81.24
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.7
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.56
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
160021,Croft Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.85
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.37
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.46
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.2
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.6
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.0
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.4
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
160021,Croft Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.89
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.13
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.74
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
160021,Croft Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,74.21
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.4
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.79
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.8
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.9
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.8
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.9
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
160021,Croft Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.93
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.96
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.92
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
160021,Croft Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,69.59
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.88
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.09
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.7
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.8
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.2
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
160021,Croft Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.27
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,98.54
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.14
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
160021,Croft Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,77.03
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,73.41
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.98
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.7
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.9
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.8
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.0
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
160021,Croft Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.23
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,100.7
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.28
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.9
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.1
160021,Croft Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,75.64
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.58
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,68.06
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.6
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.7
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.9
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
160021,Croft Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,98.94
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.22
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.84
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
160021,Croft Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.95
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.72
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,74.21
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.2
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,323.6
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.7
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.8
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.27
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
160021,Croft Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,101.46
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,108.87
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.85
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.7
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
160021,Croft Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,86.59
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,83.09
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,72.36
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,123.4
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,358.7
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.7
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.4
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.19
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
160021,Croft Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.29
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,114.4
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.16
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,168.1
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
160021,Croft Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,94.84
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,83.09
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.54
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,140.8
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,393.9
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,347.3
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.5
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
160021,Croft Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,121.99
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.55
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.55
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,182.6
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,506.1
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.7
160021,Croft Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,88.57
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,79.97
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,76.88
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.4
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,369.6
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.3
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.7
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
160021,Croft Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,108.7
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.74
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.63
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
