Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
160021,Croft Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,84.63
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,81.54
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,76.15
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,353.7
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,343.2
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.2
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
160021,Croft Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,104.98
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.27
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.7
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
160021,Croft Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,93.41
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,88.1
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.49
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.7
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,388.6
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.7
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.9
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
160021,Croft Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,116.63
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,110.92
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.01
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.6
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.8
160021,Croft Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,94.14
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,85.05
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,81.02
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.9
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,391.5
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,356.6
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.6
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
160021,Croft Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,118.48
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,106.65
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.82
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
160021,Croft Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,108.03
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,88.0
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,79.92
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,160.9
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,449.3
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,368.6
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.9
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
160021,Croft Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,134.24
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,114.14
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,104.79
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,558.1
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.8
160021,Croft Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,107.14
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,88.25
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,76.88
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,162.7
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,444.3
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.1
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.7
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
160021,Croft Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,132.34
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,111.56
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,98.44
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,548.6
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
160021,Croft Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,98.26
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,87.77
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,80.33
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,137.6
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,407.6
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,368.0
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,337.3
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
160021,Croft Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,120.92
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,111.72
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.41
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.6
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.7
160021,Croft Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,97.02
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,85.01
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,82.19
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.3
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,402.5
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,355.4
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,344.8
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
160021,Croft Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,123.92
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.12
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.6
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,514.2
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
160021,Croft Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,93.24
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,84.65
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,93.01
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,385.9
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.3
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,388.8
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
160021,Croft Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,118.01
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,109.51
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,123.03
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,488.2
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
160021,Croft Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.7
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,93.42
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,77.35
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,83.51
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,387.5
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,323.8
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.7
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
160021,Croft Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,116.25
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.13
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.33
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.9
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.9
160021,Croft Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,96.69
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,84.46
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,74.36
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.8
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,401.5
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,352.7
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.8
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
160021,Croft Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,118.65
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.66
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.21
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.7
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.4
160021,Croft Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,94.93
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,80.06
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.62
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,134.3
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,394.8
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.1
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,304.9
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
160021,Croft Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.8
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,104.22
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.5
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.8
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
160021,Croft Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,99.23
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,76.67
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,85.05
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,410.6
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.9
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.2
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,122.56
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.99
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.63
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,506.7
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
160021,Croft Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,107.65
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.52
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,96.26
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,142.5
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,451.3
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.3
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,406.2
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
