Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160021,Croft Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,129.23
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.26
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,125.95
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,541.8
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
160021,Croft Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.7
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,118.98
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.18
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,96.79
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,173.6
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,499.6
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,314.8
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,409.5
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
160021,Croft Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,141.85
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.42
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,124.24
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,595.6
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
160021,Croft Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,525.7
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,98.76
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.38
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,87.55
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,137.4
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,414.9
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.5
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,370.6
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
160021,Croft Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,122.11
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.65
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,114.78
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.4
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
160021,Croft Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.78
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,87.69
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,75.4
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,80.37
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,368.6
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.0
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.9
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160021,Croft Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,106.67
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.03
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,106.38
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.7
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
160021,Croft Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,88.06
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,62.42
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.23
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.1
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,370.3
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.0
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.0
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
160021,Croft Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,107.4
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.11
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.82
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,451.3
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
160021,Croft Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,78.75
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.43
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,73.2
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,110.5
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.1
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.9
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.9
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
160021,Croft Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,100.71
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.94
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.32
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
160021,Croft Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,76.3
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.53
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,82.98
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.9
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.2
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,350.4
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
160021,Croft Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.33
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.28
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,101.53
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
160021,Croft Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.26
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.68
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.74
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.9
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.3
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.6
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
160021,Croft Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,86.78
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.5
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.28
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
160021,Croft Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.08
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.99
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,64.66
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,306.9
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.0
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.2
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160021,Croft Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,93.26
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.84
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,87.45
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
160021,Croft Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.52
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,72.95
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,61.03
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.49
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.1
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.8
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.5
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
160021,Croft Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.28
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.55
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.33
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
160021,Croft Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.56
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.23
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.83
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.8
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.0
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.9
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
160021,Croft Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.17
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.41
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.77
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
160021,Croft Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.21
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.18
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,76.06
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.7
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.2
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.2
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.2
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160021,Croft Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.08
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.03
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.62
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
160021,Croft Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.8
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.27
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,84.19
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.3
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,283.5
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.3
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
