Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.38
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.33
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,110.33
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
160021,Croft Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.56
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.81
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.05
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.1
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.7
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.2
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.53
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.9
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.75
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
160021,Croft Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.08
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,59.39
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,67.23
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.9
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.3
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.1
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
160021,Croft Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.12
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,79.35
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.49
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
160021,Croft Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,70.23
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.65
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.73
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.7
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.7
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.3
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
160021,Croft Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,88.68
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.68
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.54
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
160021,Croft Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.22
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.27
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.68
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.34
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.3
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.8
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.5
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
160021,Croft Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.06
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,92.99
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.61
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
160021,Croft Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.94
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.96
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,79.86
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.1
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.5
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.4
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
160021,Croft Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.66
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.66
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.25
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
160021,Croft Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.85
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.91
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,66.22
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.7
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.9
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.0
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.1
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
160021,Croft Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.17
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,90.89
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.33
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
160021,Croft Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,70.77
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.68
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,67.12
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.8
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.0
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.5
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160021,Croft Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.3
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.79
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.87
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
160021,Croft Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.35
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.56
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,66.55
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.6
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.8
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.5
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160021,Croft Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,90.33
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.21
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
160021,Croft Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.81
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.48
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.94
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.9
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.5
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,278.3
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
160021,Croft Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.54
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,85.65
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.85
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
160021,Croft Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,60.02
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,62.98
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.2
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.5
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.4
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,304.5
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
160021,Croft Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.47
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.85
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,91.16
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
160021,Croft Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,71.47
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.58
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.63
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.5
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.3
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.8
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.83
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.99
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.76
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.34
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
160021,Croft Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,80.26
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.01
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.8
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.6
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,337.5
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.5
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.6
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
160021,Croft Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,113.53
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.89
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,90.13
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.7
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
160021,Croft Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.72
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.21
