Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,70.03
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.4
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,342.6
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.3
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.5
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
160021,Croft Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,110.75
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.37
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.15
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
160021,Croft Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.32
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.1
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,67.65
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.9
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.3
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.4
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
160021,Croft Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,96.41
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.04
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.24
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
160021,Croft Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,78.05
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.11
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.47
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,327.5
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.6
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.1
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160021,Croft Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.18
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.7
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.73
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
160021,Croft Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.18
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.91
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.99
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.2
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.9
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.4
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.4
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160021,Croft Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,91.73
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.68
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.62
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
160021,Croft Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.91
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.28
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.42
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.1
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.5
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.4
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
160021,Croft Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.53
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.92
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
160021,Croft Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,64.42
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.73
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.58
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.8
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.1
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.4
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
160021,Croft Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.33
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.96
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.89
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
160021,Croft Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.29
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.5
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.72
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.4
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.9
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.2
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160021,Croft Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.47
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.11
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.11
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
160021,Croft Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.09
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.31
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.98
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.0
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.8
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.6
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160021,Croft Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.76
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.47
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.02
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
160021,Croft Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.17
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,54.42
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.72
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.3
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.5
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.7
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
160021,Croft Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.2
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.74
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.48
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
160021,Croft Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.79
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.46
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.71
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.0
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.9
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.7
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
160021,Croft Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.33
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.11
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.54
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
160021,Croft Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.76
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.07
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.73
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.7
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.6
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.2
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.6
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
160021,Croft Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.73
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.19
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
160021,Croft Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.05
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.4
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.17
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.1
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.6
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.0
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.3
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
160021,Croft Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.16
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.06
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.33
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
160021,Croft Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.54
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.48
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,76.36
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.0
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.0
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.7
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
