Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
160021,Croft Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.45
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.13
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,100.04
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
160021,Croft Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.92
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.89
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,71.45
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.7
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.7
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.0
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
160021,Croft Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.61
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.15
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,93.78
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
160021,Croft Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.42
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.5
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.86
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.8
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.3
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.0
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160021,Croft Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.16
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.99
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.43
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
160021,Croft Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.14
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.63
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.46
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.1
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.7
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.5
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.4
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
160021,Croft Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.4
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,83.79
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.32
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
160021,Croft Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,55.07
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.43
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.83
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.0
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.5
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.9
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.6
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
160021,Croft Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.54
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.3
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.9
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
160021,Croft Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.27
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.65
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.31
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.9
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.9
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.0
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
160021,Croft Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.99
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.35
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.02
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
160021,Croft Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,79.6
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.57
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.94
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,128.8
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,333.2
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.5
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.9
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
160021,Croft Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,91.88
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,81.58
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.19
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
160021,Croft Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.71
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.19
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.52
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.9
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.7
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.0
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.1
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
160021,Croft Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.19
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.71
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
160021,Croft Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.18
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.07
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.25
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.02
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.8
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.0
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.6
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
160021,Croft Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.32
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.38
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
160021,Croft Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.2
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.32
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.6
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.9
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.3
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.0
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
160021,Croft Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.63
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.02
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
160021,Croft Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,55.41
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.09
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.36
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.5
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.9
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.5
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
160021,Croft Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.4
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.06
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.55
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
160021,Croft Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.77
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.09
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.54
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.2
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.0
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.1
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.54
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.76
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.78
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
160021,Croft Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.08
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.8
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.26
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.9
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.9
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.6
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
160021,Croft Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.56
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.98
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.64
