Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
160021,Croft Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.06
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.59
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.49
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.11
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.4
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.2
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.2
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
160021,Croft Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.3
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.02
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.84
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
160021,Croft Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.58
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.57
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.85
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.6
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.0
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.0
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.2
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.06
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.87
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
160021,Croft Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,53.61
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.39
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.08
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.6
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.4
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.6
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.69
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.75
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
160021,Croft Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.38
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.94
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.36
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.9
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.4
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160021,Croft Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.54
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
160021,Croft Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.34
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.51
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.64
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.4
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.5
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
160021,Croft Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
160021,Croft Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.68
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.53
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.43
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.4
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.5
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.44
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
160021,Croft Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.06
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.69
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.92
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.43
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.3
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.4
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.9
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
160021,Croft Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.87
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.05
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.05
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.3
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.8
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
160021,Croft Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.71
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.87
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.62
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.3
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.5
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.3
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
160021,Croft Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.14
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.72
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.32
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.5
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.6
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
160021,Croft Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
160021,Croft Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.08
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.73
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.12
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.03
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.7
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.9
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
160021,Croft Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
160021,Croft Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.08
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.12
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.52
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.9
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
160021,Croft Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.8
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.24
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.5
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.0
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
