Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
160021,Croft Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.74
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.04
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.95
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160021,Croft Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
160021,Croft Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.25
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.25
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.8
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.1
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
160021,Croft Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.32
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.54
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.87
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.14
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.0
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.4
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
160021,Croft Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.46
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.77
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.37
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.4
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.3
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.2
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
160021,Croft Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.42
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.36
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.82
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
160021,Croft Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.26
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.98
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.5
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.3
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
160021,Croft Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.51
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.49
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.14
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.4
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
160021,Croft Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.87
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.47
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.86
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.1
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.5
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
160021,Croft Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.12
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.46
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.7
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
160021,Croft Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.35
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.94
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.75
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.7
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.8
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
160021,Croft Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
160021,Croft Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.02
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.03
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.62
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.3
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.1
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
160021,Croft Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
160021,Croft Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.95
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.74
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.49
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.5
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.7
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
