Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
160021,Croft Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.92
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.14
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.8
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.4
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.0
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
160021,Croft Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
160021,Croft Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.66
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.56
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.9
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.7
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.9
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.1
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
160021,Croft Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.33
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.37
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.79
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.9
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
160021,Croft Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.29
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.74
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.9
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.7
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.5
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
160021,Croft Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.24
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.94
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.72
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.8
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.0
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160021,Croft Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
160021,Croft Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.5
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.8
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.8
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.4
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.8
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
160021,Croft Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.73
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.09
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.29
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.9
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.9
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
160021,Croft Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.91
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.02
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.7
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.9
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
160021,Croft Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.8
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.76
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.97
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.8
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.5
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.59
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
160021,Croft Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.66
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.96
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.24
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.4
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.1
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
160021,Croft Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.52
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.16
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.72
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.3
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.9
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
160021,Croft Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.97
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.33
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.65
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.08
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.7
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.2
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
160021,Croft Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.92
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.53
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.44
