Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.5
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
160021,Croft Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
160021,Croft Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.21
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.72
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.77
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.2
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.2
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
160021,Croft Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
160021,Croft Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.74
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.79
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.3
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.9
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.1
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.9
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160021,Croft Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
160021,Croft Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.9
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.17
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.78
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.2
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.9
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
160021,Croft Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
160021,Croft Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.5
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.62
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.76
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.8
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.3
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.6
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
160021,Croft Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
160021,Croft Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.72
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.37
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.23
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.07
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.5
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
160021,Croft Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
160021,Croft Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.02
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.8
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.65
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.0
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160021,Croft Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
160021,Croft Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.06
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.4
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.04
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.62
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.3
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.7
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.9
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
160021,Croft Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.94
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.6
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.59
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.3
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.6
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
160021,Croft Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.99
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.31
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.6
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.0
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160021,Croft Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.04
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
160021,Croft Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.03
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.85
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.85
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.38
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.07
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.5
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.0
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.1
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160021,Croft Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
160021,Croft Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.77
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.27
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.91
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.39
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.0
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.3
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.3
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160021,Croft Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
160021,Croft Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.88
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.86
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.4
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.89
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.6
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.9
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.4
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
