Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
160021,Croft Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.77
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.56
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.31
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.1
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.9
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.5
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160021,Croft Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.3
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
160021,Croft Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.42
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.21
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.47
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.0
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.4
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
160021,Croft Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.75
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.28
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.41
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.4
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.7
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.7
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.09
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
160021,Croft Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.34
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.61
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.37
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.03
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.9
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.0
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.3
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160021,Croft Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
160021,Croft Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.33
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.53
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.56
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.4
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.0
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
160021,Croft Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.32
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.69
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.83
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.44
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.8
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.2
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
160021,Croft Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.34
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
160021,Croft Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.25
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.85
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.18
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.86
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.2
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.2
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.0
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.07
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
160021,Croft Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.62
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.31
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.38
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.6
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.6
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.4
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
160021,Croft Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.72
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
160021,Croft Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.29
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.46
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.46
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.5
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.5
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.7
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.2
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
160021,Croft Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.87
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
160021,Croft Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.8
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.36
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.7
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.8
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.0
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.6
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.8
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
160021,Croft Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.49
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.81
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.77
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.89
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.2
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.1
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.1
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160021,Croft Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.29
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
160021,Croft Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.54
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.49
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.74
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.59
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.0
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.8
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160021,Croft Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.72
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
