Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
160021,Croft Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.46
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.75
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.91
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.0
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.9
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.9
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160021,Croft Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.37
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.25
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
160021,Croft Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.53
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.46
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.74
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.3
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.8
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.5
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.23
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
160021,Croft Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,54.56
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.05
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.01
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.2
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.9
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.8
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.5
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.59
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.88
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
160021,Croft Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.5
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.31
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.56
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.5
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.3
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.5
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160021,Croft Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.48
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
160021,Croft Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.7
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.09
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.34
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.0
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.7
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.4
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.9
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
160021,Croft Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.6
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.91
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.47
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
160021,Croft Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.36
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.07
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.38
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.3
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.2
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.2
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.6
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
160021,Croft Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.73
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.75
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.61
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
160021,Croft Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.74
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.47
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.97
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.9
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.1
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.5
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.3
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
160021,Croft Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.27
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.92
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.98
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
160021,Croft Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.0
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.97
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.63
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.02
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,127.5
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.2
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.3
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.7
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
160021,Croft Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.71
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.92
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.6
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
160021,Croft Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.57
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.04
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.59
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.61
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.5
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.5
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.6
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.6
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
160021,Croft Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.22
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,92.11
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.75
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
160021,Croft Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.07
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.12
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.42
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.4
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.8
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.5
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.6
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
160021,Croft Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.33
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.05
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.14
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
160021,Croft Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.74
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.57
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.96
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.84
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.2
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.0
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.2
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.7
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
160021,Croft Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.36
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,92.94
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.36
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,176.3
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
160021,Croft Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.06
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,65.69
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,68.0
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.16
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.3
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.3
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.8
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.6
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
160021,Croft Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.58
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.83
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.17
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
160021,Croft Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.47
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.4
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.58
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.3
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.3
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.4
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
