Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
160021,Croft Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,84.87
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.38
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.29
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
160021,Croft Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.74
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.48
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,73.05
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.28
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.2
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.1
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.5
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.8
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160021,Croft Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.16
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.2
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.09
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
160021,Croft Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.23
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,76.27
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.79
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.5
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.0
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.5
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.9
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160021,Croft Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.87
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.79
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.12
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
160021,Croft Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,80.1
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.21
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.79
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,131.6
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,335.4
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.2
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.8
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
160021,Croft Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,102.01
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.42
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.51
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
160021,Croft Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,80.5
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.65
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,73.75
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.7
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,338.0
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.2
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.9
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,101.41
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.87
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,94.27
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.7
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
160021,Croft Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.56
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,87.37
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,81.22
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,87.77
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.0
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,365.8
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.8
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,369.6
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
160021,Croft Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,108.47
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.73
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,116.66
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.6
160021,Croft Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,81.69
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,83.83
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,89.7
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.4
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,342.9
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,352.2
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,377.6
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
160021,Croft Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,102.61
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,123.15
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.4
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.8
160021,Croft Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.7
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.47
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,89.4
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,85.93
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,81.51
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,146.4
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,378.0
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,361.1
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.3
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
160021,Croft Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,109.65
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,114.38
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,105.9
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.1
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.5
160021,Croft Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.6
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,99.98
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,95.26
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.27
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,172.7
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,415.8
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,397.9
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.9
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
160021,Croft Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,122.54
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,126.08
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.35
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,209.6
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.5
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,525.8
160021,Croft Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,107.28
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,95.26
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.26
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,166.7
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,445.7
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,397.3
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.2
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160021,Croft Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,132.72
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,116.86
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.14
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,193.3
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.4
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.1
160021,Croft Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,99.28
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,82.65
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,96.25
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.2
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,413.9
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,346.4
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,403.5
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
160021,Croft Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,123.9
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.58
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,126.54
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,515.9
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
160021,Croft Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.7
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,98.95
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,75.96
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,95.62
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,131.4
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,412.8
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.3
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,400.6
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160021,Croft Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,128.81
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.66
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.05
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,536.9
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
160021,Croft Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.8
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,98.49
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,85.18
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,79.52
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,140.3
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,411.2
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.2
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.5
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
160021,Croft Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
