Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,118.72
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,107.44
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.93
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
160021,Croft Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.2
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,91.18
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,85.18
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,74.96
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,139.8
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,382.5
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.0
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.8
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
160021,Croft Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,111.96
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.42
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.9
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.6
160021,Croft Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,96.99
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,82.98
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,71.1
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,155.3
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,404.9
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,348.7
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.0
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
160021,Croft Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.49
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.81
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,490.4
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
160021,Croft Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,93.4
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,89.59
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,80.6
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,132.8
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,389.4
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,374.7
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,338.5
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
160021,Croft Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,113.38
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.32
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.78
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,472.9
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
160021,Croft Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,86.24
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,79.02
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,84.25
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.9
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,360.3
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.3
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.8
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160021,Croft Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,105.84
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.26
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.91
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
160021,Croft Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,89.49
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,83.23
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.34
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.9
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,372.5
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,348.9
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.6
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160021,Croft Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.45
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.36
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.4
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.6
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
160021,Croft Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,84.47
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.79
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.96
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,132.8
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,352.1
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.9
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.4
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,100.51
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.18
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.24
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
160021,Croft Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.01
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,74.61
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.08
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.1
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.9
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.5
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160021,Croft Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.66
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.21
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.52
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
160021,Croft Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.59
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,73.4
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.35
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.6
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.5
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.2
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
160021,Croft Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.66
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.22
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.49
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
160021,Croft Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.55
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.73
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.18
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,118.2
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.3
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.9
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.8
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
160021,Croft Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.34
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.54
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.48
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
160021,Croft Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.22
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.68
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.31
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.3
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.6
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.3
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.6
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
160021,Croft Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.07
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.49
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
160021,Croft Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.88
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,73.56
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.66
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,124.3
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.4
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.6
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.3
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
160021,Croft Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.35
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,89.26
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.9
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
160021,Croft Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,70.23
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.23
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.77
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.1
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.7
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.6
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.0
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
160021,Croft Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.91
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.65
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.67
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
160021,Croft Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
160021,Croft Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
160021,Croft Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
160021,Croft Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,69.3
160021,Croft Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.66
160021,Croft Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,72.98
