Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
160021,Croft Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
160021,Croft Road,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
160021,Croft Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
160021,Croft Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,84.42
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.29
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.55
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
160021,Croft Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,72.29
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.88
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.67
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,121.6
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.1
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.5
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.8
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
160021,Croft Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,83.21
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.83
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
160021,Croft Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.34
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.44
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.72
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.6
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.3
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.0
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.9
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160021,Croft Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.55
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.64
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.29
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
160021,Croft Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.6
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.1
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.73
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.1
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.3
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.4
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160021,Croft Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.82
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.56
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.54
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
160021,Croft Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.11
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.06
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.57
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.9
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.8
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.2
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160021,Croft Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.71
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.41
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.97
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
160021,Croft Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.26
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.01
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.78
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.8
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.0
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.2
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
160021,Croft Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.3
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.88
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.23
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
160021,Croft Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.95
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.11
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.68
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.0
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.2
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.9
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
160021,Croft Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.16
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
160021,Croft Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.06
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,58.64
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.83
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.0
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.1
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.0
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.66
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.34
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.75
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
160021,Croft Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.61
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.09
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.86
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.8
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.2
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.7
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160021,Croft Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.8
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.9
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.93
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
160021,Croft Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.68
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.63
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.74
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.9
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.0
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.5
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
160021,Croft Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.64
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.99
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.96
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
160021,Croft Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,61.32
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.57
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.67
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.4
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.1
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.2
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.64
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.54
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
160021,Croft Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.27
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.2
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.07
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.7
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.1
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.1
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160021,Croft Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.13
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.97
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.72
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
160021,Croft Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.27
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.24
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.57
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.8
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.7
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.1
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.19
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.77
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
