Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
160021,Croft Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,55.7
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.89
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.77
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.5
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.8
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.2
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
160021,Croft Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.94
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.39
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
160021,Croft Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,56.51
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.08
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.62
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.4
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.8
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.0
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
160021,Croft Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.47
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.46
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.78
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
160021,Croft Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.79
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.68
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.08
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.3
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.9
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.3
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
160021,Croft Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.26
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.69
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.3
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
160021,Croft Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.79
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.36
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.87
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.1
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.5
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.3
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160021,Croft Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.18
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
160021,Croft Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.3
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.61
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.91
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.6
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.4
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.3
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
160021,Croft Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.46
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.11
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
160021,Croft Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.15
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.03
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.36
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.4
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.1
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.4
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
160021,Croft Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.24
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.29
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
160021,Croft Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.76
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.79
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.71
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.3
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.0
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.0
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
160021,Croft Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.35
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.91
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
160021,Croft Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.04
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.39
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.43
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.0
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.7
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.1
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
160021,Croft Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.83
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.27
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
160021,Croft Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.09
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.29
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.26
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.9
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.4
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.9
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
160021,Croft Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.79
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.3
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.14
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
160021,Croft Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.52
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.02
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.93
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.1
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.9
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.7
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
160021,Croft Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.38
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.3
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.19
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
160021,Croft Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.82
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,74.64
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.75
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.3
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.8
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.9
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.2
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160021,Croft Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.26
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.21
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.3
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
160021,Croft Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,72.11
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.61
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.4
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,110.8
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.2
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.4
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.8
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
160021,Croft Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,83.8
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.82
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.45
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
160021,Croft Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.41
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.08
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.72
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.6
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.3
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.2
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.6
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
