Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
160021,Croft Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.64
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.16
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.62
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
160021,Croft Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.52
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.54
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.27
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.2
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.6
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.0
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
160021,Croft Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,79.29
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.07
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
160021,Croft Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.16
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.91
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.7
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.7
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.0
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.6
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.9
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
160021,Croft Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.69
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.84
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.4
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
160021,Croft Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.62
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.16
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,62.3
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.9
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.7
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.2
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
160021,Croft Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.23
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.68
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.22
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
160021,Croft Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.63
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.01
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.36
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.6
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.5
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.4
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.6
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
160021,Croft Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.27
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.17
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.38
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
160021,Croft Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.59
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.23
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.28
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.8
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.9
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.9
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.7
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160021,Croft Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.96
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,79.28
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.54
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
160021,Croft Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.76
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.6
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.48
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.76
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.9
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.2
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.8
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.5
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
160021,Croft Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.37
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.43
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.72
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
160021,Croft Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,78.63
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.36
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.55
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,125.9
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.2
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.2
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.6
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160021,Croft Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.01
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.48
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.04
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
160021,Croft Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,69.95
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.31
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.91
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.0
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.9
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.7
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
160021,Croft Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.44
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.04
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.65
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
160021,Croft Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,62.63
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.75
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.3
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.3
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.0
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.8
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.5
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160021,Croft Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.74
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.58
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
160021,Croft Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.5
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.82
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.86
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.9
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.0
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.6
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.2
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
160021,Croft Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.68
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.33
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.13
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
160021,Croft Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.77
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.6
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.88
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.6
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.6
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.9
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.8
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
160021,Croft Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.27
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.79
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
160021,Croft Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.95
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.95
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.85
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.4
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.7
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.9
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160021,Croft Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
