Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.66
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.95
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
160021,Croft Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,56.83
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.59
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.9
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.9
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.1
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.7
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160021,Croft Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.1
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.74
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
160021,Croft Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.01
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.76
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.05
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.4
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.4
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.4
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.45
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.22
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
160021,Croft Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,62.38
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.06
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.15
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.4
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.5
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.5
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.5
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.45
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.22
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
160021,Croft Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.2
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.55
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.72
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.7
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.0
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.6
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.93
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.09
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
160021,Croft Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.05
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.1
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.44
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.8
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.3
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.2
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160021,Croft Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.9
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
160021,Croft Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.42
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.81
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.45
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.9
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.0
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.6
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.45
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
160021,Croft Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.37
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.93
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.26
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.1
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.9
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.4
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
160021,Croft Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.89
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
160021,Croft Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.4
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.02
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.67
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.81
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.3
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.7
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.5
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
160021,Croft Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
160021,Croft Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.32
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.55
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.52
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.1
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.1
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
160021,Croft Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.73
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.25
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.02
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.3
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.1
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.4
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
160021,Croft Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
160021,Croft Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.35
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.71
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.52
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.42
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.5
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.6
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
160021,Croft Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.38
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.97
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.01
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.3
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
160021,Croft Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.02
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.02
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
