Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.9
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.5
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160021,Croft Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
160021,Croft Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.59
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.61
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.5
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.5
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.2
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
160021,Croft Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.46
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.16
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.39
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.34
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.6
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.7
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
160021,Croft Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.97
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.84
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.97
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.9
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.7
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
160021,Croft Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.61
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.5
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.23
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
160021,Croft Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.76
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.97
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.03
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
160021,Croft Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.59
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.53
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.54
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
160021,Croft Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.52
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.55
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.53
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
160021,Croft Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.59
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.22
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.1
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
160021,Croft Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.35
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.13
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.9
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.15
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
160021,Croft Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.0
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.77
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.14
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
160021,Croft Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.79
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.98
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.7
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
160021,Croft Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.04
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.21
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.36
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.87
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.5
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
