Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
160021,Croft Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.37
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.22
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
160021,Croft Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.28
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.35
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.76
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.7
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
160021,Croft Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.86
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.4
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.61
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.6
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
160021,Croft Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.01
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.28
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.2
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
160021,Croft Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.56
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.67
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.2
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.86
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.9
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.7
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
160021,Croft Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.67
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.1
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.47
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
160021,Croft Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.95
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.39
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.84
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.06
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.3
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
160021,Croft Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.43
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.64
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.94
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.2
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
160021,Croft Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.03
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.8
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.52
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.8
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
160021,Croft Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.02
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.56
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.69
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.36
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
160021,Croft Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.44
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.88
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.27
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.4
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
160021,Croft Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.88
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.89
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.26
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.1
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
160021,Croft Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
