Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.87
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.53
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.48
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.9
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
160021,Croft Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.88
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.06
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.25
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.7
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
160021,Croft Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.42
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.37
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.92
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.2
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.66
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
160021,Croft Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.14
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.92
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.51
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.0
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.72
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
160021,Croft Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.43
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.23
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.2
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.4
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.1
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.3
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
160021,Croft Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.02
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.94
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.32
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.6
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.0
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
160021,Croft Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.38
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.44
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.68
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.42
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.0
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.4
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
160021,Croft Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.11
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.66
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.77
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.0
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
160021,Croft Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.24
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.81
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.81
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.59
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.2
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.1
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.71
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
160021,Croft Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.27
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.03
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.41
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.05
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.6
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.9
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
160021,Croft Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.95
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.15
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.96
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.8
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.2
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.5
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
160021,Croft Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.44
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.36
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.81
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.2
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.2
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
160021,Croft Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.98
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.94
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.5
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.1
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.5
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
