Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160021,Croft Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
160021,Croft Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.41
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.07
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.33
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.54
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.4
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.9
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.3
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160021,Croft Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.41
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
160021,Croft Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.87
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.51
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.03
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.79
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.6
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.1
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160021,Croft Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.3
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.38
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
160021,Croft Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.08
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.14
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.86
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.5
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.2
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.0
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
160021,Croft Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.78
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.61
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
160021,Croft Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.78
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.02
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.37
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.0
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.7
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.9
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
160021,Croft Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.07
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.3
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
160021,Croft Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.52
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.86
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.18
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.03
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.9
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.5
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.0
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
160021,Croft Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
160021,Croft Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.12
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.29
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.66
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.5
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.1
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.8
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
160021,Croft Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.81
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
160021,Croft Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.64
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.25
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.15
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.9
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.6
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.2
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.31
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.89
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.58
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
160021,Croft Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.22
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.96
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.13
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.0
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.3
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.9
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
160021,Croft Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.19
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.96
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.12
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
160021,Croft Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.72
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.02
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.39
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.58
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.8
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.4
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.4
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.2
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.54
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.46
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
160021,Croft Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.45
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.1
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.26
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.8
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.2
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.0
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
160021,Croft Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,77.6
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
160021,Croft Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.69
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.45
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.84
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.17
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.9
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.2
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.3
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
160021,Croft Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.34
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.61
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
160021,Croft Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.92
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.33
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.02
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.9
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.5
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.1
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.3
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
160021,Croft Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
