Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.97
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.55
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.31
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
160021,Croft Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.75
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.99
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.19
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.2
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.5
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.5
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.8
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
160021,Croft Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.9
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.92
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.88
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
160021,Croft Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.86
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.77
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.69
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.26
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.3
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.9
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.8
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
160021,Croft Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.02
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.91
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.66
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
160021,Croft Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.77
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.55
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.39
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.8
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.0
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.8
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160021,Croft Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,74.17
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.84
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
160021,Croft Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,68.4
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.99
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.0
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,121.7
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.9
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.0
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.6
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
160021,Croft Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,84.59
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.94
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.15
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
160021,Croft Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,68.86
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,73.77
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.68
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.7
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.1
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.1
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.9
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
160021,Croft Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.07
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,95.99
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
160021,Croft Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.49
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.92
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.88
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.91
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.7
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.6
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.6
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.6
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
160021,Croft Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.79
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.49
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
160021,Croft Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.48
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,78.16
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.14
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,136.0
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.6
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.0
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.5
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160021,Croft Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.75
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,100.91
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.29
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.9
160021,Croft Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.47
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,78.97
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.03
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.2
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.1
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.2
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.4
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
160021,Croft Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,90.02
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.24
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.39
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
160021,Croft Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,69.72
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,75.5
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,78.48
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.8
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.2
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,315.9
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,329.6
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
160021,Croft Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.44
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,93.68
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,102.91
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
160021,Croft Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,74.6
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,82.93
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.23
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.4
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.6
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,344.6
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.1
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
160021,Croft Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.5
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.1
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,98.25
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
160021,Croft Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.85
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,77.52
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.64
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,124.3
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.2
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.3
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.8
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
160021,Croft Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,94.48
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.82
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.11
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
160021,Croft Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,85.42
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,90.31
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,82.33
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,117.5
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,354.9
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,378.4
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.9
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
160021,Croft Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,112.65
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,113.87
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.02
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.9
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
160021,Croft Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,87.5
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,98.94
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,71.49
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,159.4
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,365.0
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,413.9
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.9
