Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
160021,Croft Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,112.53
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,125.25
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.58
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.7
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,524.0
160021,Croft Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,84.2
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,87.55
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,73.87
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,127.1
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,351.4
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,367.6
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.6
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
160021,Croft Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.12
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,114.04
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.34
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.4
160021,Croft Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,84.12
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,87.25
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,79.73
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.9
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,351.0
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,366.0
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.4
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
160021,Croft Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,105.88
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.99
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.54
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
160021,Croft Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,95.74
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,84.34
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.77
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,157.4
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,397.3
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.7
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.9
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
160021,Croft Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,128.28
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,107.66
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.3
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.5
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
160021,Croft Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,108.14
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,80.87
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.83
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,193.0
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,448.7
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,339.7
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.6
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.16
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
160021,Croft Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,149.67
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.18
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.31
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,273.6
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,619.8
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
160021,Croft Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,110.14
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,76.61
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,71.96
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,185.1
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,457.7
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.9
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.1
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
160021,Croft Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,148.95
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.47
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.07
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,250.2
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,617.4
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
160021,Croft Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,92.7
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,81.15
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.34
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,146.7
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,387.3
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,342.6
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.6
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.71
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
160021,Croft Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,125.81
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,102.44
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.18
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,524.3
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
160021,Croft Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,86.62
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,89.42
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,75.92
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,361.8
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,376.0
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.1
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
160021,Croft Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,113.34
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.75
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.96
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.6
160021,Croft Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,84.69
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,89.11
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.01
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,140.9
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,355.6
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,375.1
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.3
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.54
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,110.34
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.53
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.3
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.6
160021,Croft Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,86.11
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,84.15
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.09
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,360.3
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.9
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.3
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
160021,Croft Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.88
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,104.74
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.88
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.4
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.6
160021,Croft Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.15
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,85.59
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,82.84
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.8
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,361.8
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.1
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
160021,Croft Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.41
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,105.27
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,101.79
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
160021,Croft Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,85.17
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,87.68
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,73.03
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.5
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,356.5
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.1
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.3
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
160021,Croft Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,98.07
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.32
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.87
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.2
160021,Croft Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,79.62
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,86.73
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,72.08
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.5
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,333.2
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,363.7
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.0
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
