Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
160021,Croft Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.75
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.52
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.79
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.0
160021,Croft Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.0
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,80.07
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.55
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.2
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.3
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.3
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.9
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
160021,Croft Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.8
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.08
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.31
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
160021,Croft Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,78.22
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,75.56
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.33
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.3
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,327.0
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,317.4
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.6
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
160021,Croft Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.27
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.16
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.9
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
160021,Croft Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,86.27
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,80.12
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.34
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.3
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,359.9
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,337.1
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.4
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
160021,Croft Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.91
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,101.11
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.6
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
160021,Croft Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,82.54
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,70.85
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.24
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,128.1
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,345.6
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.5
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.4
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,104.11
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.39
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.89
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
160021,Croft Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,78.58
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.68
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.15
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.8
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.6
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.8
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.9
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
160021,Croft Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.53
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.17
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.92
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
160021,Croft Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.08
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,76.81
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,63.05
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.57
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.1
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.5
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.3
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
160021,Croft Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,93.77
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.84
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.55
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
160021,Croft Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.11
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.99
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.11
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,306.3
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.7
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.9
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160021,Croft Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.75
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.68
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.48
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
160021,Croft Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,74.0
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.24
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.9
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.6
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.7
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.7
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.3
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
160021,Croft Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.79
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.83
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.64
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
160021,Croft Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.17
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.79
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.1
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.4
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,306.7
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.1
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.6
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
160021,Croft Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,87.25
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.2
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.31
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
160021,Croft Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.25
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.91
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.34
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.3
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.3
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.2
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.3
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
160021,Croft Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,86.78
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.93
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.44
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
160021,Croft Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,70.05
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.69
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.23
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.3
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.1
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.1
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.1
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160021,Croft Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.9
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.36
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
160021,Croft Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.51
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.4
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.4
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.8
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.3
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.2
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160021,Croft Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.06
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.25
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.76
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
160021,Croft Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.24
